Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70462
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98148
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8576600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89233
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97058
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99048
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8523799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7165199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98807
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96255
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94644
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90842
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8227200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98322
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8378899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97024
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99481
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95477
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74453
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96356
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90866
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95175
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94116
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69015
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8625799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98663
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99197
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9581
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97952
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8993200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82324
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.56219
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87341
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95547
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96951
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98776
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
