Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91449
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99548
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96143
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92068
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95871
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92453
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91128
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8468600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86069
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95962
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93793
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72149
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75702
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8810100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97092
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9046
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8592799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80713
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8635200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97092
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95196
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89538
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94183
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84793
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97552
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89285
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86365
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8337100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74353
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95694
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98093
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98563
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92749
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96136
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69671
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94391
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
