Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87741
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9108
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88266
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94305
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95682
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92325
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79278
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88489
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96777
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98251
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87985
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91849
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90082
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93619
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99463
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95044
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75021
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87134
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86929
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92786
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90152
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8975799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89313
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92639
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98538
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89825
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97736
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68493
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91925
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.879
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92178
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90881
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96793
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87335
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88507
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90585
