Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88913
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94089
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94586
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8934
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86206
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8964200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92111
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.978
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6968
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91156
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90732
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94095
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97339
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8885799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89059
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94983
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99094
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97302
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92248
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92679
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66915
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86761
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88495
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97379
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97363
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88492
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91275
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90192
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98373
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97888
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78466
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9173
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90741
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94235
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95691
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
