Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8856200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97928
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97095
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91717
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8632200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97543
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98364
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71292
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97833
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87469
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97061
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95337
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96234
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8889799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98038
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94797
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75027
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97992
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,127.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88428
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9068
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95685
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97192
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94107
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95138
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96158
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6782199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97711
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97818
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98553
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91241
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92746
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91577
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
