Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93371
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8821399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,159.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8892200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97748
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98755
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92618
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95795
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87897
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97012
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95282
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92978
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93899
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86661
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,154.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,154.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90179
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99152
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91891
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93744
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.888
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9613
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93436
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96692
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6745899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94354
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,251.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90286
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98929
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89728
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91733
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8936799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93063
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96417
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93085
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96777
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69186
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97736
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,119.25
