Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9639
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98901
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93689
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94849
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95523
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95413
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97028
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75351
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97665
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,136.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,166.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8901399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98196
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90927
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91772
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98148
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94943
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8165
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96918
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,158.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9782700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9331299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9732700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8502799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9286200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88666
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98413
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9127200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9514799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76358
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9564799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,119.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9797100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93668
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97406
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
