Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92755
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90909
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95868
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9613
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94568
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91427
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88156
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95981
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9669200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9599
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96826
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9173899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8937700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94763
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96378
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9228799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61578
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9713700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97144
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94995
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9558399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88171
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9423799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97116
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73532
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,251.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97021
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93829
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8603799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9412200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91894
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98544
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94778
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8978299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
