Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9231299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.39
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.914
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9682299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9043
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94476
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90054
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9459200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9625799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90823
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76458
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91601
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,251.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,251.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92935
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95883
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96878
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9869700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9465600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90756
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9830899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9667
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77169
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9314600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,250.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9313
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97372
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99246
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9380799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90417
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97195
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9238299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94034
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9273399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,250.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.44
