Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93753
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9630700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9335899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98721
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94119
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92889
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98462
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9359999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94409
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9384100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9745799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95404
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9422299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92358
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90756
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9803200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9459799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90838
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97064
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,151.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95862
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93619
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9395100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91571
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98474
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84796
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9321
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9504100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,130.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96393
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96057
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93576
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
