Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9804700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9730200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96457
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97836
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9207799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91015
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96109
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,151.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,151.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,135.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92569
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9595299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88669
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9289799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9923700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86725
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,141.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94745
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9668899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94034
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9391799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9374399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98895
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9885299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8581799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9855
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,158.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,135.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95004
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96091
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93701
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9531200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90851
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
