Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9853200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9338700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96396
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8821100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9668899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,159.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,161.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93161
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9574299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9176
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92895
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88489
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9781200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,149.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,165.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,133.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93735
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9267
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93674
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9553200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9282799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95911
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8979799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,158.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,158.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,158.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9422
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9517200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.983
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9210799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9379299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94455
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96936
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94742
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9208700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
