Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,186.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,186.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,186.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94376
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9808
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92227
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93491
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95605
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93463
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9683200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97324
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97864
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93271
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96695
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97357
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95975
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9637100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9488200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85565
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9785200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,192.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,193.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,193.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,161.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9299299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.966
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92917
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97729
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9501
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,172.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,172.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,172.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,191.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,193.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,192.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,161.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
