Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,134.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9793700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9661200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9640799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96716
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99313
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85159
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,205.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,206.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,205.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,213.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,213.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,213.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,224.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,232.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,227.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98129
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9655100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9908100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94919
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98355
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9572700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93927
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94485
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,204.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,204.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,204.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,232.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,232.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,232.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96347
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95709
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9770200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,190.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,191.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,191.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,180.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,182.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,181.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,221.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,223.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,222.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96539
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95825
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98334
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94644
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
