Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94376
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9161100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,170.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,170.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,170.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,156.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,177.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,177.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,177.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9724700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9640799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97775
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9708899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9375899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9844700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9001399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,181.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,181.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,181.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,156.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,181.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,181.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9734799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9954799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9771700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95862
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95209
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9137299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94586
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,234.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,238.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,236.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,175.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,192.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,193.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,192.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97559
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97226
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9904799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95819
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9623700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98169
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9565100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
