Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8056
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95099
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,186.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,187.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,187.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,158.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,158.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,158.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,198.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,198.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,198.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9630700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9925200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95904
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94665
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9247700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95315
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,180.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,180.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,230.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,231.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,231.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9602
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97845
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98135
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9845
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9133600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99145
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,175.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,184.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,182.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,208.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,208.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,208.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,179.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,179.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,179.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9704299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97656
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97098
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9047799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94742
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93991
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9659700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99756
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91522
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
