Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,170.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,221.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,228.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,227.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,161.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,162.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97729
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98944
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98535
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98993
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9524799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94684
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92956
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94778
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97626
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9688100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,170.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,170.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,194.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,198.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,197.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,190.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,190.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9834
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9871200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98718
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9887100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95047
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95157
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9149799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93222
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9953
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,187.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,189.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,188.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,236.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,238.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,237.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,181.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,185.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,184.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98651
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9860200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9908100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93365
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98129
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9356700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9706100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9985
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,162.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,266.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,271.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,268.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,191.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,192.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,191.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9335899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
