Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90454
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94705
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99435
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9822700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92035
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9963700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9742700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,179.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,180.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,180.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,228.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,228.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,228.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9864200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96515
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98688
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9558399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96762
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96445
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9771700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,190.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,190.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,190.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,166.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,167.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,157.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,167.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98679
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97913
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98383
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98474
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95663
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98935
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9920700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9199799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99329
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9933200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9961899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,222.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,223.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,222.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,216.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,219.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,217.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,198.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,206.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,202.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9630700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98346
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9549200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96442
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9568200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
