Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99155
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99734
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9599
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,199.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,199.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,199.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,189.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,192.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,191.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93735
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9560799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8917799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98898
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98444
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98514
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,177.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,178.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,175.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,174.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,182.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,178.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9821799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98264
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99185
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99182
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9398200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9847100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93347
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,171.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,179.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,176.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,216.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,216.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,216.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,208.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,216.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,212.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9622200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99484
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,152.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,152.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,152.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9702799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9960600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90286
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98013
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99518
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.61892
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94037
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.39873000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97659
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.66
