Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,174.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,206.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,215.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,212.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,204.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,206.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,205.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98193
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9589799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97098
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.965
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89535
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95944
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9951200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92084
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9058799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.75537
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9412799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,148.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,149.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,147.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,172.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,177.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9681700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9957299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9930399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9950600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9172399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9581
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97815
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,196.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,196.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,196.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,179.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,180.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,179.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,235.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,235.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,235.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9910899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98105
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94678
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99008
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9149200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9880700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9625799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9793700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,180.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,181.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,206.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,206.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,206.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,152.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,153.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707899999999999
