Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8623
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9820200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99521
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,131.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.43572
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97101
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99426
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,199.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,200.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,199.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,199.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,201.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99298
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99356
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.23339000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99319
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9144899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-170.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.70349
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.67608
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93875
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,146.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,150.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,187.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,187.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,187.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99326
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9865700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,133.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,135.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71502
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9749399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8937700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9936799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73129
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,41.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6429699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7592399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,163.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,172.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,167.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,222.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,225.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,224.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9703700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95224
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99161
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,69.12
