Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96945
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9933799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98441
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97778
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,194.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,195.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,194.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,257.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,262.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,261.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98636
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9908399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.58517
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95163
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9944200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98819
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.76562
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,231.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,234.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,232.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98303
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94434
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91955
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9967299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96805
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98239
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.83224
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.77322
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97726
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,216.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,217.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,217.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98611
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-148.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.61117
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94379
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9897799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9676799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9839200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88495
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-166.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9246200000000001
