Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7442300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,161.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,161.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,167.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,167.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9639
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9789700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-86.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.058179999999999996
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95596
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9605100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99274
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9771700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.39504
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.10231
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,175.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,176.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,161.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9765299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96585
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98798
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.76812
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86014
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-99.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9986299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01253
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91745
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9057
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,119.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94583
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9267
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96005
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9271799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99625
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94952
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96719
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82678
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9839200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,123.88
