Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9541
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70541
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5978899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63635
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81283
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,164.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.88074
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92825
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97836
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97415
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82644
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8577899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98892
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70355
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9946
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9932200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-171.32
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9677100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8024600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9018799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,250.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,250.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,203.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,203.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,203.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9792200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9894700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96057
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95636
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99493
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9974700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92386
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11735999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32802
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94073
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,127.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,259.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,269.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,262.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,147.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97635
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96225
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
