Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94571
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9559
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9734200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98721
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91565
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77527
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28431999999999996
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97565
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,130.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9481200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94125
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9501
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9037799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9389
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9482700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9510200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8063
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-123.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17559
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.51632
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9934700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9368299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93442
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93994
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90341
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9273399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98846
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97626
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84906
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,85.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06551
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90875
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8874200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93634
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95929
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83355
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9603299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
