Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8903200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9187
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,143.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9958799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94406
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,153.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9656399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97967
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84729
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99692
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9923700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9659700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97903
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,157.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,263.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,265.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,265.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95557
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97601
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97769
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98193
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8891
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9914200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89587
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48536999999999997
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,180.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,185.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,182.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9071
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8638299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9662200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6416
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9946
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97559
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7294
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92004
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
