Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,136.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97726
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9802200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98419
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8789299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58929
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9411
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74722
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9249
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6784600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96991
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98862
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98459
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9893200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9547700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98074
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9401799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87744
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99661
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,211.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,211.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,211.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,193.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,194.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,194.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9932200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9300799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95535
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9052399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9359700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98831
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9898399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,164.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,173.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,180.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,179.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9915799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
