Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95755
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9142399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9926799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9673799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99393
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9943200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,183.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,183.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,183.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,214.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,215.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,214.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,201.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,201.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,201.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9921
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9741200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94995
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99515
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97006
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9580700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9903299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96478
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9322799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,219.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,220.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,219.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,179.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,173.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,146.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,147.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94742
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9919399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71804
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9447
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94968
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95026
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9830899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2264
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,177.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,186.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,181.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9598399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9474799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64388
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97714
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
