Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59719
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9570299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99698
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,151.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,155.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,193.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,194.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,193.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9885299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9716799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89392
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9936200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9920700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99475
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8270200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91946
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9931
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,173.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,180.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,152.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,211.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,220.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,214.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96567
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97382
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98425
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95389
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98679
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56307
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,127.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,146.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,147.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,204.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,205.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,204.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9436
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9839200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9632
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97296
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.987
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94931
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99646
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73239
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
