Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,147.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,168.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,149.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95981
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99731
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9905700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93411
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72488
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96945
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,166.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,169.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,172.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,176.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,176.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9838899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9749399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98956
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95544
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9822700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9768399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93555
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96347
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9692700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98834
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,185.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,188.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,187.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98083
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9953
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9974700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83941
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49993000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9960899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,213.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,213.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,213.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,164.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,220.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,222.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,221.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
