Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9737899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9850200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93274
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97995
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81079
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83304
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95554
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,161.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,161.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,161.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,166.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,170.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,153.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9762
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98874
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9961899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9655799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97821
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96616
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99329
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,213.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,215.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,214.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,185.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,186.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,185.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,194.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,194.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96136
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9925200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96219
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9683799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95383
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97946
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9966700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82184
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9835799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,137.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,211.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,211.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,211.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96762
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98962
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99365
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,161.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9786100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9894700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
