Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9942
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9792799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9967299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,152.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,209.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,209.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,209.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,261.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,268.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,263.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9754299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96646
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9864200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83468
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.927
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9820200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98215
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10076
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,171.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,173.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,172.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99313
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9813799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98834
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9151600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69314
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9922200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9446399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,206.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,214.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,211.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95981
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8924200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70013
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95624
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
