Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97778
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8182699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,240.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,240.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,146.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,174.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95557
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98605
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9786100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93048
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94345
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9905700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9371299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93268
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9978299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,234.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,234.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,234.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96515
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80511
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85303
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9362799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80114
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9835799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9595299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99713
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,240.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,142.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,167.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,168.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,167.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98511
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9346899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38466
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96146
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85382
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99484
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77191
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22557
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9920700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,162.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,171.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,166.5
