Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,197.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,199.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,198.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9571799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97565
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86474
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9774799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9746100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99649
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9455600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89285
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,190.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,190.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,196.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,200.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,198.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89355
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9492799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7687
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98767
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96616
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8286100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7196
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96225
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,158.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,163.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,175.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,178.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97525
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9826
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90259
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8896200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9835799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9650299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9385399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88812
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,133.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,136.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,180.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,185.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,182.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9245
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97406
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
