Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96765
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9333799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8950799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99487
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99631
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9124700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,136.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,139.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9272100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97134
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91348
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9968299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9272799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9353299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97562
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,179.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,180.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,179.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9751299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9796100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96234
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.966
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9902
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88656
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9660299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96744
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,130.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,181.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,186.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,183.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94934
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9832799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98874
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91138
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98724
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97562
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8732
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
