Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9948100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93695
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97598
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,195.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,200.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,197.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95706
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9656100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98041
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8873
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94357
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9842799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9439700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96652
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91022
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7713899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84115
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,182.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,182.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,182.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8736200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9933200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9648700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88244
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9789700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95624
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9659700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8926700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83655
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,152.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,152.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,140.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8692
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9614299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96493
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73782
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9358799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9347200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84005
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95785
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6976600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72729
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
