Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9651200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9063100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9527
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9960899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98221
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9959100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9367700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74948
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93301
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,171.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,170.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94226
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86603
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90985
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91476
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97552
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9176
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82147
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85501
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,133.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93765
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96326
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9380799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9525399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9675
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99579
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9844700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75238
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97845
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9048799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97488
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
