Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95975
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9507399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87045
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93042
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9930700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8289200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80447
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9469299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91501
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88434
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85415
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93414
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9561200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9094200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8905299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8925200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76837
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98288
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9595600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94965
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87259
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91885
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8952899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93545
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99435
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88641
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,133.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9173600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8986799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8413700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89804
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87274
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
