Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94415
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95593
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91891
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91174
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9297799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94015
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91806
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89587
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8276600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87613
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94363
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9862700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8706299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94705
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93915
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9164700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96857
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96231
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9648100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95224
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96286
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9065799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8905299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87839
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82434
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9532200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89349
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9218700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95563
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83725
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9550200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9930700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96985
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8973399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9510200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89371
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79467
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
