Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9624299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94168
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9732700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9004200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86087
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9959399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95529
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86636
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81784
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9849899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9290799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94263
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76379
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87155
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97675
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94726
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94171
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78378
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9728100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9659399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95288
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8658100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9196200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87851
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88269
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93585
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85126
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8053600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
