Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92309
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9921
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72311
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79947
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8706
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9219
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9393
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98257
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92776
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97235
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9750700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7642800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8234799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8634
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9139700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86014
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97977
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9107299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91989
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97449
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91095
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96286
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8226
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8405100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.966
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91455
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8930299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9752200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94479
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8837
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
