Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76269
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9193399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9447
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9288299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93545
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9744299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95032
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8981600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95734
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8338899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95276
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93442
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93832
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98257
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9316399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9271799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9386899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9283399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93689
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90018
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9100299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9179999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8962399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9170799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.978
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.914
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94266
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98587
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9455600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7915
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
