Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9183600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90207
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89694
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98331
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92663
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87887
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93274
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9283399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95196
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80395
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85614
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9284
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9004200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8533299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92053
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9796100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9655100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8943200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87518
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91504
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88885
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9379299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90307
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8361799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89715
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88644
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89197
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8590399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8996
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94653
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90643
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92932
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
