Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8407899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9389
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86734
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9783299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7648
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89825
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92038
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94821
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9205899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87335
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9439700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86398
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96744
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9524799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9778100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82589
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93448
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9369799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8966700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83929
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9143399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9038700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98413
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94781
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92404
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9802200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7546
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92709
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97131
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9359700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9069799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9111
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86319
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98355
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93765
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
