Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.59
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.64
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91751
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9835200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92886
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9277299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9109799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9799200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9741799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8630700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90286
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9032899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.45
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.48
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,250.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92715
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97739
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93606
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8650200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85098
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9625799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9651799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93347
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7622
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9415600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,250.23
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88513
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9741200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9359999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9124399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8802200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96393
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9294399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73834
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9578200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85772
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9709200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
