Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9153399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8618100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95285
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96045
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92166
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9050600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97665
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97162
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9475399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96335
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8583
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97983
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96939
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9231299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8574200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9162299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94611
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98239
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9717100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9233100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9309999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9762
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97769
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9489700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94095
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68191
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9259
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.58
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.67
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9627100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98105
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97177
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9749399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93085
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9037799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
