Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9642299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9400299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8751200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92837
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97021
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9173899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9454299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86819
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97464
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9593799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80993
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.52
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91171
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97101
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92679
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9589200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93866
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92422
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9772
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78476
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98926
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.03
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,141.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9409799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9731700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94644
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9202600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8863200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98721
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92551
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9668899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9564799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8658100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
