Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.09
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9690200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94134
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90369
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97754
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94611
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9295899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98331
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78698
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9297200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9472
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97601
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9570299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93658
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8896799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9890700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95135
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9306
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98572
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79879
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9283100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93048
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97067
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9204700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9201
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9822700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9315200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97656
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9437200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9122
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
