Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9420200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9705799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9239200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8983399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9053899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97064
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8953200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9532200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.73
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,133.88
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91617
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92102
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9198
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92291
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8882700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95944
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8938299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98355
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8484200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92435
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96341
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97702
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91086
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92306
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93277
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8986200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97253
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98099
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98993
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8507100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93024
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92847
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93765
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93948
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95724
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8892200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
