Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96802
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96762
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96936
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94379
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94757
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91275
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95917
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96216
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8730100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96756
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93902
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94141
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8255299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94577
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93918
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93451
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92944
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96802
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91885
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8991100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97082
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96957
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88971
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94287
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8659
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96222
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9508
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93002
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92975
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93371
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95239
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87741
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96487
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8768299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
