Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95392
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84521
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93787
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91629
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96106
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8909299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97818
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96408
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92688
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99066
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85156
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91284
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93317
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95215
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94571
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94702
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94772
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95059
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97256
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90628
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94714
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78976
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9501
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9133
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96759
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92721
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93582
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96869
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89551
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97272
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94461
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98743
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99393
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8337100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96027
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
