Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95142
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94391
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92572
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93985
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92383
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96915
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93307
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92395
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99417
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87659
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93039
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9154
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96155
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93133
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92859
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97308
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93271
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96405
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92786
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99509
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8223799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96258
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95431
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97082
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93707
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93481
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96045
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94586
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96963
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96033
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96933
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98053
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99878
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98074
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,181.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,182.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,182.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96289
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97317
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94476
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
