Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96335
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97366
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95267
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93518
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96664
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9935
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99591
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94769
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,196.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,196.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,196.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93335
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96872
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94531
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96881
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94601
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97937
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94711
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97513
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97794
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95715
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,164.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,164.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91666
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94614
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98013
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90857
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97217
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97144
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99365
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96484
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95145
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,133.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95932
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96182
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96411
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94653
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92819
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97681
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99191
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95776
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
