Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97061
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,186.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,186.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,186.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96753
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94418
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95834
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96847
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99142
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99207
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95776
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95929
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,216.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,216.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,216.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,203.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,208.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,205.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91839
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95743
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97528
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95773
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97986
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98553
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98511
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99744
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97699
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89535
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,215.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,215.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,215.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,154.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91864
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97537
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95673
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96628
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96039
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98993
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98868
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99335
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97543
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97067
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.88
