Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,157.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,205.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,205.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,205.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93225
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95972
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94846
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93176
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97372
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95282
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94202
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97617
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96555
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,157.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,158.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,158.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95975
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96289
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95383
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96808
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94604
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99304
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98111
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96909
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96213
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97299
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,181.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,181.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,181.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95413
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97162
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96371
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95926
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9538
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96616
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99588
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96368
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97787
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97299
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96023
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,176.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95181
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
