Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97189
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92438
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93194
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99615
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96185
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96118
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95972
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94089
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,168.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,168.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,184.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,184.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,184.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94983
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98895
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98581
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98337
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8974
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93674
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99255
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95261
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96484
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,171.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,211.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,212.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,211.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,184.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,184.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,184.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94144
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97223
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98724
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96362
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92938
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95807
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99088
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92883
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98291
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96518
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,168.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,188.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,189.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,188.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95868
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97357
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98544
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91644
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97607
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96393
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
