Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97388
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92331
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99487
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97275
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97073
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,186.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,186.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,186.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,172.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,173.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,172.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97562
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97668
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97153
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95486
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97873
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98038
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97079
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97687
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,195.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,196.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,195.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,210.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,211.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,211.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95453
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98624
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8805799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94812
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97479
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94742
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99698
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99036
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96204
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,147.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,147.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,225.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,226.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,226.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96533
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97763
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96606
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96057
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97037
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94366
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98978
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98984
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94659
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8627600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93426
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
