Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,184.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,184.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,184.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94424
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97668
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94168
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90982
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97806
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97473
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9035
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96805
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,187.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,187.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,187.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,157.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,157.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93307
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98126
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94235
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95154
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91528
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99225
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97507
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99179
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97055
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98474
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,148.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,178.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,178.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,178.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,229.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,229.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,229.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98395
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95969
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95886
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93762
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98785
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98923
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96896
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8355100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90729
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,192.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,193.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,193.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,187.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,188.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
