Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98334
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94125
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88986
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98523
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98984
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96033
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94125
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98132
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89712
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,203.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,203.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,180.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,182.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97949
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96924
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89184
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92886
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98782
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98291
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9173
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97821
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98593
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,154.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,185.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,186.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,186.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,178.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,180.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,179.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96033
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96072
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95895
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91769
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98413
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97281
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98599
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97562
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91867
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,174.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98337
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96359
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96057
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96088
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
