Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99106
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95734
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80157
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93127
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,146.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,183.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,184.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,184.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,202.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,203.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98157
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94635
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98743
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8711200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98041
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97888
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99063
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95215
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95062
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,178.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,187.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,185.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98846
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98297
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8764299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97842
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96649
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96094
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7267100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,175.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,204.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,205.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,204.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,200.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,208.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,205.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98441
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98035
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96179
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9353
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97794
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
