Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85382
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56399
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92908
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,162.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,189.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98874
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98462
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96274
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96445
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97717
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98596
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99088
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94745
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96905
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,196.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,197.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,196.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,195.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,195.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,195.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,254.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98807
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96548
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92062
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9021
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98221
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99689
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97626
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98563
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,206.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,207.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,206.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,230.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,240.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,234.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97992
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97885
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81372
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97073
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99103
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96988
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59307
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3836
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9313
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,175.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,175.88
