Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,197.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,207.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,204.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98834
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9942
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,153.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,177.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86026
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97183
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94983
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8394799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99484
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,208.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,208.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,208.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,222.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,225.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,224.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,349.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,352.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,351.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98599
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98254
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98471
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8307200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80493
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93411
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98138
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90185
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80652
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9013
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94742
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,154.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,165.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,184.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,185.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,185.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99075
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99329
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,135.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8356
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91342
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94815
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75668
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-136.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95373
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.60113
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,180.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,182.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,181.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,219.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,228.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,223.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,165.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,165.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,165.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99396
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98614
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,120.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
