Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97064
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92758
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93478
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96838
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97681
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8136899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,223.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,224.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,223.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,188.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,189.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,189.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,181.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,181.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99023
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92612
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87692
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95499
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99152
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98822
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99322
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-143.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.83685
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.66555
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97626
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,168.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,177.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,173.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,199.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,200.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,199.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05675
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95782
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91339
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98862
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98911
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97379
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51052
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.52981
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,149.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,149.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,181.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,194.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,185.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96674
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93845
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92602
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95059
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94791
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97699
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88812
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
