Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5508
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99588
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99463
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,156.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,157.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,194.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,196.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,195.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98303
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96649
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.27315
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9483
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93002
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95892
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-163.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.87292
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77298
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,165.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,164.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97525
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,146.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7108399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80233
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94141
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95422
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.56735
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.88269
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94241
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98529
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,195.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,195.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,195.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,153.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,154.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94162
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96683
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97327
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79477
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89636
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72906
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98956
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98737
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74905
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,173.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8967299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.74859
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98071
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
